Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,20.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,93.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,9.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,9.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,10.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,12.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,10.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,12.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,12.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,10.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,13.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,13.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,17.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,12.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,76.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,13.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,10.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
