Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,12.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,9.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,9.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,15.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,13.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,11.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,15.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,14.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,68.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,16.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,13.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,12.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,11.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,14.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,12.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,9.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,12.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,13.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,11.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
