Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,14.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,9.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,16.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,10.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,19.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,11.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,13.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,83.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,22.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,15.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,64.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,21.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,18.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,91.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,16.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,19.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,17.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,21.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,18.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,15.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,18.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,80.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,18.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,16.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,14.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,63.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.09
