Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,16.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,15.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,14.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,19.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,13.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,15.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,67.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,18.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,16.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,80.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,70.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,21.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,11.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,18.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,21.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,14.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,20.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,88.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,17.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,12.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,17.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,20.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,14.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,22.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,88.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,97.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,21.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,17.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,91.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
