Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,22.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,14.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,19.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,27.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,12.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,13.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,75.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,15.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,19.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,14.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,15.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,84.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,65.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,75.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,21.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,18.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,68.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,22.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,15.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,14.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,69.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,14.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,11.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,19.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
