Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,20.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,13.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,66.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,15.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,11.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,12.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,10.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,13.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,12.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,6.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,7.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,12.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,12.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,8.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,67.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
