Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,14.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,16.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,11.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,14.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,18.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,82.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,8.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,57.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,13.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,11.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,13.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,11.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,10.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,12.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
