Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,10.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,13.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,11.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,12.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,9.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,10.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,6.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,11.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
