Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,8.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,11.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,9.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,10.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,12.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,10.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,11.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,14.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,12.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,13.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,11.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,14.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,12.16
