Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,11.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,9.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,10.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,12.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,9.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,11.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,8.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,65.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,17.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,13.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,76.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,18.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,12.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,12.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,14.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,15.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
