Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,19.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,10.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,17.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,9.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,15.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,66.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,20.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,8.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,15.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,21.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,9.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,14.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,97.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,13.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,13.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,16.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,72.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,14.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,13.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,13.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,14.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,10.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,64.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,15.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,13.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,20.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,12.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,89.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
