Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,17.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,16.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,19.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,81.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,22.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,16.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,94.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,12.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,13.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,21.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,13.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,14.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,17.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,16.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,14.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,17.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,19.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,24.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,110.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,16.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,13.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,14.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,73.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,15.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,14.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,75.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,16.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,13.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,11.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
