Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,13.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,13.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,75.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,15.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,73.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,67.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,19.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,15.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,18.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,84.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,16.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,18.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,118.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,84.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,12.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,17.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,96.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,77.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,17.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,76.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,78.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,14.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,14.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,17.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,66.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,80.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,14.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,12.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,13.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,12.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,9.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
