Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,13.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,11.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,10.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,9.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,16.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,12.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,15.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,13.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,18.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,13.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,19.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,85.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,19.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,83.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,18.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,11.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,16.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,80.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,79.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
