Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,13.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,15.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,9.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,14.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,-2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,13.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,11.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,13.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,21.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,9.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,12.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,17.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,13.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,15.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,72.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,67.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,14.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,15.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,20.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,18.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,11.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,75.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,12.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,15.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,14.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,12.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
