Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,17.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,15.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,15.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,12.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,15.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,13.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,26.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,12.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,15.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,69.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,23.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,14.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,56.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,100.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,15.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,13.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,-2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,16.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,14.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,20.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,19.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,85.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,-2.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
