Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,17.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,15.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,8.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,14.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,15.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,65.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,14.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,12.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,12.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,16.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,9.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,14.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,19.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,14.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,18.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,10.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,20.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,11.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,7.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,11.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,12.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
