Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,12.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,11.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,54.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,11.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,13.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,14.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,15.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,74.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,19.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,8.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,18.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,8.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,9.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,17.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,14.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,72.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,14.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,9.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,10.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,13.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,10.1
