Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,9.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,13.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,10.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,13.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,13.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,13.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,58.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,14.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,15.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,13.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,16.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,16.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,69.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,21.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,12.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,14.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,14.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,9.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,12.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,8.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,36.2
