Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,10.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,9.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,8.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,10.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,7.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,10.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,9.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,10.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,11.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,15.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,9.23
