Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,6.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,68.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,12.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,12.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,10.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,10.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,6.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,6.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
