Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,8.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,7.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,13.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,7.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,10.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,14.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,10.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,14.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,9.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,14.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,7.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,14.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,7.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,14.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,15.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,16.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,69.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
