Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,15.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,14.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,9.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,14.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,15.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,8.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,14.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,15.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
