Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,9.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,17.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,72.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,12.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,16.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,15.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,10.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,16.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,17.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,19.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,83.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,19.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,12.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,22.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,11.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,21.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
