Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,11.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,20.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,12.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,10.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,20.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,84.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,12.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,12.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,20.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,10.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,19.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,82.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,13.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,19.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,15.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,11.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,20.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,13.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,11.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,19.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,16.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,11.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,18.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,76.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,12.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,18.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,49.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,79.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,6.4
