Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,13.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,15.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,12.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,18.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,79.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,21.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,20.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,20.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,13.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,22.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,86.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,16.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,20.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,17.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,13.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,21.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,90.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,16.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,26.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,111.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,15.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,14.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,27.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,64.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,114.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,16.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,14.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,24.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.2
