Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,15.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,25.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,15.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,15.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,22.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,67.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,15.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,16.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,19.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,18.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,19.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,87.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,13.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,15.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,88.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,69.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,22.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,11.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,93.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,13.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,12.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,14.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,11.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,62.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
