Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,16.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,17.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,12.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,18.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,9.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,15.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,78.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,20.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,14.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,10.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,86.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,18.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,16.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,12.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,77.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,19.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,15.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,11.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,86.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,66.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,24.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,13.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,13.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,21.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,15.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,18.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,23.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,13.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,59.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.1
