Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,30.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,13.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,13.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,78.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,27.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,12.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,18.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,58.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,114.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,24.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,14.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,13.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,102.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,26.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,14.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,15.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,66.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,113.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,26.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,13.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,69.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,109.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,20.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,10.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,62.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,15.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,15.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,14.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,15.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,9.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,65.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
