Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,13.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,17.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,12.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,15.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,13.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,10.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,17.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,13.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,57.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,11.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,9.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,12.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,12.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,11.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,13.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,14.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,9.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,11.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,16.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,14.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
