Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,8.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,13.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,15.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,11.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,14.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,67.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,10.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,17.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,44.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,24.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,20.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,103.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,85.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,21.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,15.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,65.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,10.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,74.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,15.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,13.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,16.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,13.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,16.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,12.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,14.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
