Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,14.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,13.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,12.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,16.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,15.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,14.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,19.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,17.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,14.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,14.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,12.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,19.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,11.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,11.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,19.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,13.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,15.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,19.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,81.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,14.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,15.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,16.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,70.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,12.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,12.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,14.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
