Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,13.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,14.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,13.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,12.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,15.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,14.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,66.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,14.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,12.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,21.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,12.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,15.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,17.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,12.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,13.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,12.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,15.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,13.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,15.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,65.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,12.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,52.5
