Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,15.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,10.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,11.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,13.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,15.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,60.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,11.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,15.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,11.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,14.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,10.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,12.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,11.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,12.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,10.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
