Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,13.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,11.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,9.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,15.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,11.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,10.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,10.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,9.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,9.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,9.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,8.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,6.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,10.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,9.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,14.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,10.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,12.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
