Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,14.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,14.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,13.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,16.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,68.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,7.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,5.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,14.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,14.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,6.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
