Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,10.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,9.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,9.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,8.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,9.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,9.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,9.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
