Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,13.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,10.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,60.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,12.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,10.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,16.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,7.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,15.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,13.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,13.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,8.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,11.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,13.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,12.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,11.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,57.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,53.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
