Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,13.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,11.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,11.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,13.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,12.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,59.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,63.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,11.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,8.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,11.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,79.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,21.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,20.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,66.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,10.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,N Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,20.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,9.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,16.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,57.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,74.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,16.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,11.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,45.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,19.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,12.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,53.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,14.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,12.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,10.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,64.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
