Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,14.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,14.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,9.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,60.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,10.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,N Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,16.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,9.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,66.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,100.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,23.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,18.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,59.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,99.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,78.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,16.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,12.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,78.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,16.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,17.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,71.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,75.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,15.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,13.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,71.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,59.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,12.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,15.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,N Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,15.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,16.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,16.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,71.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,19.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,17.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,84.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,76.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,14.9
