Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,16.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,17.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,19.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,19.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,13.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,18.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,15.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,9.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,12.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,14.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,9.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,60.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,N Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,19.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,18.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,78.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,19.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,15.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,9.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,6.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,15.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,11.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,6.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
