Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,22.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,11.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,95.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,18.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,10.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,79.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,47.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,14.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,13.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,10.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,12.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,10.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,8.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,8.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,12.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,11.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,14.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,62.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,14.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,11.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,14.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,60.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
