Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,14.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,15.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,8.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,11.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,9.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,8.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,15.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,7.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,10.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,14.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,11.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,14.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,10.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,8.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,12.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,11.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,16.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,11.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,9.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,11.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,14.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
