Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,11.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,8.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,45.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,14.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,62.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,13.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,9.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,10.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,12.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,12.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,12.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,14.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,14.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,12.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,9.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,10.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,9.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,47.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
