Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,11.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,9.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,10.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,11.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,9.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,42.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,11.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,12.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,9.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,52.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,12.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,12.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,11.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,48.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,13.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,10.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,14.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,13.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,9.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,16.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,10.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,11.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,15.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,11.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,50.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.64
