Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,10.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,20.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,13.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,89.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,67.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,12.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,10.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,13.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,58.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,15.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,13.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,8.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,13.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,70.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,20.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,9.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,10.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,87.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,53.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,15.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,12.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,11.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,55.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,15.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,10.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,72.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,16.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,15.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,76.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,21.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,7.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,12.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,59.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,34.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
