Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,15.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,9.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,40.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,17.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,11.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,51.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,23.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,12.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,56.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,101.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,12.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,11.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,11.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,37.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,9.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,10.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,35.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,7.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,9.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
