Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,8.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,9.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,9.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,10.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,11.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,9.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,9.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,10.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,64.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,11.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,9.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,9.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,12.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,13.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,45.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,55.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,9.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,10.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,46.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,10.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,46.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,36.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
