Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,11.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,8.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,9.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,6.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,10.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,10.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,6.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,8.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,6.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,7.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,6.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,5.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
