Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,4.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,7.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,5.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,7.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,6.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,7.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,6.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,10.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,37.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,8.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
