Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,7.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,7.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,7.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,8.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,8.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,5.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,8.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,39.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,5.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,10.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,4.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,8.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,7.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,31.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
