Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,8.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,7.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,9.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,8.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,6.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,10.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,9.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,9.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,9.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,42.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,8.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,7.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,35.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,8.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,7.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.52
