Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,10.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,11.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,9.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,13.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,10.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,13.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,14.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,12.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,47.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,12.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,10.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,13.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,10.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,13.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,16.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,10.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,14.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,71.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,61.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,16.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,10.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,69.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,61.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
