Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,16.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,12.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,43.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,71.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,36.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,19.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,8.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,12.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,16.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,11.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,36.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,5.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,19.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,9.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,10.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,41.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,47.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,17.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,12.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,11.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,56.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,11.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,14.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,16.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,12.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,41.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,18.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,10.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,12.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,79.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,46.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,51.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,18.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,13.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,49.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,37.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,55.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
