Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,16.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,8.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,9.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,43.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,15.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,11.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,13.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,13.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,16.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,11.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,48.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,15.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,16.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,51.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,20.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,17.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,9.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,71.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,32.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,19.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,14.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,54.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,83.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,62.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,24.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,14.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,16.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,70.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,15.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,16.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,22.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,38.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,68.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,91.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,21.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,12.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,16.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,13.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
