Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,12.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,11.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,15.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,56.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,8.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,11.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,39.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,52.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,15.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,56.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,13.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,14.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,34.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,62.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,18.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,9.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,54.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,81.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,8.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,14.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,64.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,11.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,11.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,14.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,42.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,65.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,28.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.28
