Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,7.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,35.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,49.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,29.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,13.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,6.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,58.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,29.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,12.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,6.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,32.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,12.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,7.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,44.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,7.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,40.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,47.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,16.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,6.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,8.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,46.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,7.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,11.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,59.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,10.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,53.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,57.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,-2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,9.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,33.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,41.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
