Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,30.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,9.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,7.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,60.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,10.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,7.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,7.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,41.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,9.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,6.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,9.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,9.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,13.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,9.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,11.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,59.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,10.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,12.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,6.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,8.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,40.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,41.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,8.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,8.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,13.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,8.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,42.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,63.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,44.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
