Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,9.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,11.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,35.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,11.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,7.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,7.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,34.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,-0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,8.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,6.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,48.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,37.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,10.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,6.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,8.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,50.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,39.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,8.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,9.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,7.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,11.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,9.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,48.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,8.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,8.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,27.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,42.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,39.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,33.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,10.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,10.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,50.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,49.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,3.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,11.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,8.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,40.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,53.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,33.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,-0.8
