Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,12.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,11.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,6.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,45.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,11.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,14.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,9.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,39.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,14.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,11.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,35.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,42.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,50.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,8.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,17.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,10.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,45.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,73.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,45.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,8.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,14.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,13.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,65.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,10.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,8.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,11.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,40.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,10.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,11.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,6.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,38.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,52.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,55.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,47.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,2.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,10.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,9.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,8.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,33.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,10.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,15.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,9.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,48.1
