Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,48.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,73.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,17.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,12.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,15.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,42.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,10.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,9.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,53.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,46.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,11.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,32.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,50.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,40.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,12.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,57.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,53.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,4.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,26.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,29.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,14.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,10.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,48.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,49.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,52.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,55.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,2.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,25.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,10.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,10.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,69.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,11.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,10.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,6.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,38.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,46.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,28.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,11.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,12.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,8.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,38.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,17.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,22.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
