Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,13.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,11.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,27.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,20.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,10.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,11.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,11.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,50.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,55.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,10.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,9.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,6.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,51.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,47.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,4.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,9.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,12.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,6.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,39.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,58.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,31.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,19.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,25.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,14.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,7.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,7.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,60.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,33.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,26.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,14.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,7.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,35.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,33.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,38.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,18.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (RMS),A,18.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,14.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,6.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,39.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,31.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,11.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,14.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,5.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,6.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,38.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,26.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,30.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,3.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,12.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,8.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,10.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,22.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,37.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
