Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,9.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,6.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,29.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,8.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,6.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,5.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,25.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,27.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (RMS),A,15.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,8.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,5.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,24.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,24.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,3.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,9.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,8.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,5.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,5.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,23.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,37.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,23.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,8.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,16.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,8.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,7.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,5.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,38.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,25.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,8.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,5.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,26.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,38.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,7.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,6.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,6.78
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,5.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,30.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,24.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,11.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,16.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,6.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,7.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,31.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,6.05
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,7.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,5.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,20.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,28.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,31.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,27.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,3.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
