Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,6.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,6.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,7.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,20.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,28.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,35.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,7.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,6.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,5.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,19.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,7.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,5.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,5.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,19.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,31.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,25.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,4.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.28
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,7.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,5.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,5.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,32.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,22.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.34
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,4.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.67
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,5.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,6.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,21.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,33.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,25.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,29.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,5.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,4.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,6.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,6.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,21.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,28.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.57
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,5.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.37
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,3.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,2.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,3.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.98
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,8.42
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,4.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,5.76
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,25.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,37.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,21.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,26.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,5.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.22
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.25
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.59
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,1.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,3.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,8.26
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,5.48
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,7.07
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,22.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,24.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,5.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.15
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.33
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,1.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,3.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,8.74
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,6.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,7.79
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,21.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,38.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,29.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,33.9
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.29
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.45
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.92
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,4.8
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.38
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.53
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,3.0
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,1.3
921652,HENSON CLOSE BIRSTALL G 21,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,1.8
